Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,14.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,8.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,19.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,83.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,15.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,8.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,101.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,14.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,21.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,39.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,92.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,14.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,11.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,24.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,105.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,14.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,12.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,23.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,64.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,99.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,15.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,9.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,24.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,106.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,13.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,12.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,24.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,61.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,107.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,14.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,12.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,24.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,48.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,65.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,104.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,15.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,11.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,23.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,43.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
