Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,15.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,14.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,23.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,53.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,67.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,99.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,16.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,12.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,72.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,60.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,84.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,15.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,11.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,56.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,91.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,14.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,16.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,19.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,49.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,14.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,17.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,7.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,20.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,76.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,17.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,17.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,26.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,53.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,77.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,110.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,18.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,12.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,26.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,80.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,63.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,113.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
