Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,21.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,9.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,24.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,93.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,103.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,18.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,13.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,24.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,63.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,107.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,21.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,16.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,24.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,92.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,78.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,103.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,21.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,20.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,24.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,60.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,92.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,106.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,21.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,17.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,27.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,94.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,117.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,23.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,13.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,99.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,63.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,19.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,12.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,20.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,84.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,89.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-7.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,16.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,24.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,74.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,103.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
