Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,10.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,10.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,20.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,52.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,51.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,13.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,11.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,19.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,50.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,62.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,84.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,21.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,14.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,21.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,49.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,91.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,68.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,90.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,17.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,9.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,16.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,17.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,9.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,13.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,6.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,13.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,63.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,9.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,12.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,14.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,65.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,71.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,14.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,7.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,13.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,58.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
