Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,16.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,9.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,22.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,73.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,44.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,17.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,8.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,16.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,71.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,11.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,7.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,15.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,10.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,18.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,48.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,11.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,19.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,9.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,14.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,19.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,85.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,10.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,8.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,15.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
