Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-5.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,19.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,12.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,57.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,85.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,55.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,19.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,14.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,57.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,84.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,48.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-5.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,24.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,14.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,57.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,103.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,46.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,25.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,15.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,60.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,107.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,22.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,15.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,46.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,24.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,8.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,51.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,102.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,71.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,24.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,8.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,18.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,104.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,17.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,8.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,16.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,76.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,43.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
