Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,46.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,15.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,16.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,10.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,16.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,50.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,19.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,21.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,83.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,18.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,14.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,20.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,81.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,62.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,89.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,19.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,9.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,22.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,82.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,47.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,20.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,13.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,17.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,48.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,87.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,65.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,19.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,17.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,20.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,63.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,83.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,80.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,86.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,10.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,20.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,83.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,50.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,88.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.04
