Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,23.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,9.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,26.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,115.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,18.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,12.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,21.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,93.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,21.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,11.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,17.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,93.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,20.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,10.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,21.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,89.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,51.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,17.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,22.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,50.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,100.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,22.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,12.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,22.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,98.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,99.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,20.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,11.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,16.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,56.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,17.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,17.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,77.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,60.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,79.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
