Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,17.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,18.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,64.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,77.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,83.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,74.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,26.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,19.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,16.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,67.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,112.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,25.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,22.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,19.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,71.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,111.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,19.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,16.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,20.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,53.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,86.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,73.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,21.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,14.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,22.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,56.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,92.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,66.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,98.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,13.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,13.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,46.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,58.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,65.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,91.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,15.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,7.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,15.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,13.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,9.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,18.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,79.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
