Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,19.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,13.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,85.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,61.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,95.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,23.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,94.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,70.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,21.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,16.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,23.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,44.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,93.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,75.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,15.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,25.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,114.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,69.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,109.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,22.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,18.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,26.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,98.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,80.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,115.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,13.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,10.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,27.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,118.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,44.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,13.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,24.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,48.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,57.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,8.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,63.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,48.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,131.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,19.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,9.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,51.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-7.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
