Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,16.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,11.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,21.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,94.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-7.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,17.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,13.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,22.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,75.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,95.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,19.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,9.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,23.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,84.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,102.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,20.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,15.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,23.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,87.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,99.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,15.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,16.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,20.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,70.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,87.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,16.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,16.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,74.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,98.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,15.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,16.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,97.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,17.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,16.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,25.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,77.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,109.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
