Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,18.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,15.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,27.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,81.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,70.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,115.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,13.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,13.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,19.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,62.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,83.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,10.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,16.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,19.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,51.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,92.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,10.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,16.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,19.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,60.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,15.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,17.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,14.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,63.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,67.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,18.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,17.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,17.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,58.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,82.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,76.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,15.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,13.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,17.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,62.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,10.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,11.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,15.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,49.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,54.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,9.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,11.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,12.82
