Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,48.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,57.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,57.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,14.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,14.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,55.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,66.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,17.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,16.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,16.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,51.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,78.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,73.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,7.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,15.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,11.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,65.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,70.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,9.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,16.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,13.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,63.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,56.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,9.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,21.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,16.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,76.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,95.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,72.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,12.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,51.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,61.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,61.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,13.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,13.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,59.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,7.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,19.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,85.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,48.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
