Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,23.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,11.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,18.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,98.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,20.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,8.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,12.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,58.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,23.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,18.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,69.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,99.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,81.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,14.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,15.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,13.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,18.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,80.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,47.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,19.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,5.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,21.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,21.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,6.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,18.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,19.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,10.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,19.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,45.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,82.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
