Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,17.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,7.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,75.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,88.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,17.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,17.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,76.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,76.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,19.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,15.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,85.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,67.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,13.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,15.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,60.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,68.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,18.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,4.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,19.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,78.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,86.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,23.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,4.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,22.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,99.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,20.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,8.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,24.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,88.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,106.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-9.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,19.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,21.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,82.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,93.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,52.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,19.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,29.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,127.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
