Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,19.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,20.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,90.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-7.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,14.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,15.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,17.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,16.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,75.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,74.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,21.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,6.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,19.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,91.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,83.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,17.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,18.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,74.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,79.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,46.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,19.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,6.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,17.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,75.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,23.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,8.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,24.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,100.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,106.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,20.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,14.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,20.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,50.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,91.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,66.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
