Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,7.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,9.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,16.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,76.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,8.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,8.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,9.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,10.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,10.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,13.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,7.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,13.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,17.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,64.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,77.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,8.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,13.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,11.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,60.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,9.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,9.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,10.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,7.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,5.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,11.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,52.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,7.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
