Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,9.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,5.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,9.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,45.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,8.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,7.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,10.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,8.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,7.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,7.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,6.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,11.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,51.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,6.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,14.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,16.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,71.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,7.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,5.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,13.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,59.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,7.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,5.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,12.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
