Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,9.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,5.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,12.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,54.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,8.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,13.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,7.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,5.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,10.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,49.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,7.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,5.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,11.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,51.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,5.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,11.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,8.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,11.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,7.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,12.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,53.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,7.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,12.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,7.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,3.36
