Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,12.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,7.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,11.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,8.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,10.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,7.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,10.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,6.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,11.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,8.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,11.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,51.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,7.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,11.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,7.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,12.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,8.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,12.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,55.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
