Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,7.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,8.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,5.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,14.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,63.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,12.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-5.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,8.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,12.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,12.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,56.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,55.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,11.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,11.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,11.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,11.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,11.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,50.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,48.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-8.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
