Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,20.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,9.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,11.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,60.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,85.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,48.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,45.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-11.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,23.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,11.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,70.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,99.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,50.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-14.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,54.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,23.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,11.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,79.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-14.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,19.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,13.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,67.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,81.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-14.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,53.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,15.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,14.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,55.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,66.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,62.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-6.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,15.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,7.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,12.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,42.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,67.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,16.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,9.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,12.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,72.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,56.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,16.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,14.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,13.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,45.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,64.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,15.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,16.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,15.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,65.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
