Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,12.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,18.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,19.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,56.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,9.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,19.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,19.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,63.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,85.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,14.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,21.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,87.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,15.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,21.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,22.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,67.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,93.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,50.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,13.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,21.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,20.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,63.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,93.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,12.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,27.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,22.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,83.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,57.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,118.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,94.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,14.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,27.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,19.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,84.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,117.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,83.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,14.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,22.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,61.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,65.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,96.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
