Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,12.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,21.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,18.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,68.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,56.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,94.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,44.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,13.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,22.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,14.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,70.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,58.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,99.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,67.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,14.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,15.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,65.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,63.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,90.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,16.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,20.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,19.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,11.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,16.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,10.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,19.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,71.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,17.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,13.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,22.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,77.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,14.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,19.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,64.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,13.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,14.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,22.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,45.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,96.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
