Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,12.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,15.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,17.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,48.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,58.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,11.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,13.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,18.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,52.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,63.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,81.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,12.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,11.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,19.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,50.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,58.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,16.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,6.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,25.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,110.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,14.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,9.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,24.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,103.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,18.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,10.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,26.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,80.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,114.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,16.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,8.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,25.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,70.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,110.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,10.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,26.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,113.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
