Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,21.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,42.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,91.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,106.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,44.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,18.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,6.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,81.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,126.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,20.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,21.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,94.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,22.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,5.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,97.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,105.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,19.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,21.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,94.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,20.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,20.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,89.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,91.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,7.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,15.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,9.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,43.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,48.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
