Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,4.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,6.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,7.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,64.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,68.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,13.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,21.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,12.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,83.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,60.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,94.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,55.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,16.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,10.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,15.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,53.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,71.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,14.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,14.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,63.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,64.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,12.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,7.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,20.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,87.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,7.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,14.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,64.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,6.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,-11.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,10.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,51.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,7.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,15.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,7.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,6.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,17.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
