Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,5.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,18.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,7.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,18.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,81.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,14.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,6.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,47.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,11.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,7.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,50.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,42.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,11.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,14.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,52.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,7.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,-4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,59.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,-6.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,10.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
