Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,-9.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,11.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,55.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,18.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,10.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,19.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,17.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,10.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,23.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,98.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,15.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,19.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,73.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,83.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,12.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,13.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,62.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,55.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,19.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,-2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,18.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,86.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,39.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,5.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,11.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,77.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,70.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,53.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,18.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,12.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,54.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,82.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,56.1
