Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,63.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,20.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,-6.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,14.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,50.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,89.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,67.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,56.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,48.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,16.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,4.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,47.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,15.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,17.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,55.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,16.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,-5.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,12.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,74.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,59.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,22.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,19.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,49.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,96.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,86.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-7.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,57.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,15.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,-9.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,20.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,60.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,57.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,92.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,12.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,23.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,103.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-9.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,14.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,23.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,65.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
