Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,13.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,21.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,62.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,14.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,6.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,23.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,100.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,10.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,24.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,103.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,9.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,-4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,21.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,54.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,26.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,112.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,17.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,8.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,25.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,53.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,109.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,24.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,11.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,20.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,105.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,22.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,6.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,22.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,45.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,96.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,44.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
