Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,14.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,20.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,66.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,90.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,18.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,13.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,81.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,16.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,26.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,112.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,5.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,24.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,52.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,103.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,44.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,12.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,13.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,26.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,54.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,112.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,7.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,16.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,8.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,12.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,8.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,47.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.4
