Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,7.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,5.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,9.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,6.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,13.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,7.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,14.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,53.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,21.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,93.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,12.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,18.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,55.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,9.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,5.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,13.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,59.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,6.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,7.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,15.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,7.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,18.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,79.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
