Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,8.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,9.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,13.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,61.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,9.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,9.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,8.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,6.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,10.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,5.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,11.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,42.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,51.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,10.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,5.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,11.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,49.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,10.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,11.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,50.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,10.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,5.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,10.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,48.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,10.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,6.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,13.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
