Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,13.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,6.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,13.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,60.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,6.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,12.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,57.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,6.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,13.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,57.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,14.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,5.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,13.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,61.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,15.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,5.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,68.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,61.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,17.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,4.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,14.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,62.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,17.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,4.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,13.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,45.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,73.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,58.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,17.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,3.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,13.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,48.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,58.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,16.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,4.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,13.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,69.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,58.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
