Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,17.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,5.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,11.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,75.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,50.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,42.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,19.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,8.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,11.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,50.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,82.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,50.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,17.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,7.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,11.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,15.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,11.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,15.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,11.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,51.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,15.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,10.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,42.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,66.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,15.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,12.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-5.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,15.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,12.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,51.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
