Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-6.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,12.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,69.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,89.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,55.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,19.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,11.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,52.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,84.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,51.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-5.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,20.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,4.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,11.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,53.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,85.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,53.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-5.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,21.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,4.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,11.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,56.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,90.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,52.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,42.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-5.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,20.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,11.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,53.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,86.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,53.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,55.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-5.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,23.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,11.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,67.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,19.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,16.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,7.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,14.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,71.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,63.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
