Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,16.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,12.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,12.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,16.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,11.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,16.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,44.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,70.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,8.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,10.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,17.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,77.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,10.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,11.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,66.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,8.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,7.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,15.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,67.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,12.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,8.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,22.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,12.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,13.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,18.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,44.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,81.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,17.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,15.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,16.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,50.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,73.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
