Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,16.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,16.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,17.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,56.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,12.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,18.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,59.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,80.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,13.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,17.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,21.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,57.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,61.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,77.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,14.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,19.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,58.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,64.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,84.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,18.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,17.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,25.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,110.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,20.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,22.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,89.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,21.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,15.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,19.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,55.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,94.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,23.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,23.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,66.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,95.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,101.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,17.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,24.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,63.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,75.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,88.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,106.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.03
