Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,15.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,18.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,23.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,51.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,103.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,21.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,21.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,62.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,75.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,93.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,94.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,15.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,16.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,24.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,52.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,75.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,106.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,15.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,16.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,26.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,67.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,75.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,112.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,13.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,18.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,26.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,51.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,59.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,81.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,114.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,15.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,16.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,28.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,14.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,34.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,48.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,64.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,70.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,146.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,16.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,15.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,25.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,72.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
