Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,15.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,15.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,28.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,44.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,68.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,120.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,14.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,15.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,62.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,124.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,46.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,15.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,31.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,78.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,71.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,135.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,17.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,14.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,27.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,77.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,65.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,119.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,22.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,16.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,24.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,58.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,103.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,18.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,16.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,24.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,80.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,71.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,13.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,13.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,21.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,68.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,60.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,91.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,12.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,11.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,54.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,56.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,78.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-7.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
