Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,7.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,8.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,25.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-7.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,26.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,53.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,59.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,114.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,60.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,16.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,8.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,148.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,57.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,15.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,11.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,36.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,44.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,154.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,41.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,16.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,11.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,29.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,74.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,126.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,17.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,12.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,30.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,58.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,132.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,22.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,12.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,20.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,97.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,89.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,11.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,25.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,96.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,108.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,15.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,20.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,68.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,87.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
