Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,15.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,9.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,48.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,13.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,18.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,11.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,19.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,15.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,9.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,15.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,46.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,67.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,12.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,18.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,83.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,7.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,16.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,54.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,4.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,-4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,47.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,61.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,6.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,28.6
