Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,5.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,11.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,7.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,8.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,5.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,7.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,12.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,5.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,17.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,-9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,15.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,50.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,5.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,-8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,16.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,73.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
