Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,8.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,-5.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,18.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,81.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,52.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,9.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,-7.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,20.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,60.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,47.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,55.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,8.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,19.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,11.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,12.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,57.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,5.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,-7.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,6.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,9.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,14.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,43.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,56.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,18.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,50.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,19.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,84.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
