Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,17.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,76.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,54.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,17.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,77.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,62.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,5.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,19.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,54.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,8.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,-4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,16.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,73.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,63.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,6.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,-6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,15.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,59.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,-6.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,15.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,60.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,6.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,-2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,18.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,43.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,85.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,52.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,8.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,29.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,124.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,9.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,21.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,91.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
