Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,10.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,47.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,8.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,7.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,15.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,6.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,-3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,15.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,49.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,10.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,20.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,91.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,9.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,21.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,94.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,9.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,24.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,44.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,106.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,11.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,9.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,23.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,51.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,48.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,14.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,8.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,27.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,62.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,117.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
