Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,6.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,18.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,80.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-7.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,7.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,-5.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,14.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,7.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,12.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,18.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,81.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,9.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,5.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,13.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,61.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,7.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,5.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,20.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,90.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,7.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,17.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,5.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,14.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
