Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,7.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,12.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,13.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,5.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,13.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,60.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,10.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,5.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,13.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,8.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,5.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,13.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,8.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,5.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,16.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,8.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,4.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,13.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,61.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,11.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,42.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,7.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,5.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,12.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
