Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,6.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,5.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,13.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,6.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,5.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,12.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,55.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-5.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,6.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,10.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,25.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,7.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,10.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,47.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,8.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,10.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,46.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,8.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,10.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,47.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,14.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,10.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,14.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,11.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,63.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,50.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,14.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,10.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,46.0
