Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,64.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,48.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,14.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,3.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,11.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,51.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,15.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,12.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,11.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,48.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,77.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-6.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,16.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,9.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,4.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,10.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,68.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,47.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-5.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,14.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,6.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,15.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,27.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,65.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,15.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,7.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,15.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,67.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-6.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,7.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,15.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,66.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
