Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-5.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,18.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,7.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,14.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,42.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,61.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-6.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,17.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,7.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,12.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,39.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,75.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,44.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-7.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,17.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,7.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,9.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,49.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,76.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,54.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-5.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,22.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,11.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,73.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,95.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,57.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-5.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,24.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,13.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,75.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,103.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-5.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,22.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,13.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,71.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,97.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-7.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,16.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,68.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,81.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-6.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,16.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,14.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,54.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,72.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,64.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
