Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,16.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,72.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,16.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,12.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,16.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,12.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,71.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,15.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,6.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,12.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,68.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,8.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,7.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,13.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,11.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,8.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,12.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,56.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,10.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,13.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,50.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,61.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,7.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,17.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,13.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,9.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,19.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,84.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
