Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,8.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,17.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,29.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,76.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,13.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,10.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,20.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,90.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,13.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,10.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,17.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,36.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,78.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,13.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,11.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,17.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,59.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,13.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,10.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,19.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,85.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,14.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,11.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,20.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,62.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,57.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,13.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,8.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,60.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,96.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,11.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,9.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,20.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,46.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,89.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
