Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,10.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,9.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,23.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,12.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,10.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,20.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,91.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,11.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,8.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,19.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,51.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,13.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,11.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,20.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,54.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,90.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,14.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,10.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,21.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,36.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,93.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,15.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,16.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,21.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,52.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,70.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,95.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,13.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,16.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,13.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,11.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,19.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,59.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,86.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
