Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,13.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,8.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,20.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,87.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,17.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,10.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,25.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,34.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,74.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,108.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,34.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,15.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,11.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,26.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,57.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,113.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,15.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,13.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,23.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,39.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,104.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,14.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,17.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,52.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,66.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,80.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,110.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,17.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,17.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,24.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,80.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,18.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,16.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,24.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,75.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,17.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,10.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,22.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,33.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,96.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-8.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,23.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,7.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,29.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,101.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,126.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
