Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,14.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,68.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,130.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,19.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,16.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,28.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,43.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,86.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,123.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,18.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,15.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,29.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,79.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,69.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,125.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,20.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,13.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,24.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,87.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,106.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,16.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,10.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,24.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,73.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,50.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,107.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,17.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,25.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,52.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,77.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,18.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,18.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,18.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,55.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,79.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,80.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,43.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,60.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,18.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,33.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,18.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,98.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,142.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
