Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,51.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,10.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,5.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,24.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,104.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,15.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,8.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,23.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,42.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,55.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,9.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,48.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,44.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,101.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,12.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,8.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,21.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,55.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,94.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,10.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,20.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,59.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,87.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,15.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,22.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,68.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,96.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,56.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,13.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,4.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,13.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,7.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,17.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,77.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
