Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,11.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,6.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,19.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,29.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,35.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,11.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,8.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,21.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,32.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,53.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,93.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,10.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,12.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,25.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,50.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,109.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,12.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,8.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,20.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,31.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,56.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,42.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,90.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,11.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,6.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,15.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,50.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,10.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,4.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,16.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,70.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,10.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,17.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,11.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,4.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,19.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,51.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,83.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,10.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,6.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,81.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
