Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,5.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,16.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,36.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,35.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,9.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,6.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,81.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,10.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,16.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,33.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,49.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,9.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,6.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,19.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,44.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,8.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,22.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,38.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,97.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,41.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,7.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,6.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,19.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,47.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,38.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,84.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,50.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,8.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,11.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,21.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,55.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,94.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,43.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,11.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,5.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,20.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,38.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,54.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,36.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
