Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,10.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,14.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,29.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,67.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,126.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,11.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,13.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,25.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,53.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,108.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,51.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,9.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,15.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,25.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,56.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,38.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,7.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,9.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,35.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,46.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,112.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,23.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,47.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,8.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,22.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,97.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,9.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,10.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,45.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,90.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,16.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,8.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,20.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,90.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,14.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,11.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,23.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,36.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,55.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
