Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,15.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,10.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,14.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,41.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,49.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,11.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,6.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,14.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,8.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,7.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,13.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,31.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,39.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,59.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,22.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,12.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,7.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,12.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,35.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,55.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,37.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,8.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,8.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,14.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,32.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,42.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,43.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,9.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,8.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,16.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,33.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,41.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,70.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,9.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,8.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,15.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,68.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,9.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,6.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,14.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,34.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
