Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,6.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,7.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,13.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,33.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,58.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,8.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,6.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,14.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,27.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,36.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,63.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,8.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,5.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,15.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,27.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,32.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,68.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,11.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,5.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,14.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,26.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,5.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,14.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,31.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,53.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,63.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,8.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,15.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,22.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,40.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,20.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,8.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,7.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,15.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,24.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,40.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,37.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,18.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,8.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,8.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,14.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,27.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,39.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,5.63
