Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,9.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,1.97
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,11.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,50.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.57
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-7.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,10.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,-0.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,11.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,36.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,25.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-7.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,12.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,-0.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,10.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,45.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,57.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,23.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,42.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-5.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,19.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,1.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,10.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,54.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,81.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,23.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,48.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,9.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,41.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,19.08
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,3.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,10.81
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,49.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,26.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,49.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,52.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-12.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,45.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,28.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,14.73
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,101.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,122.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,19.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.05
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,48.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-12.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,44.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,26.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,1.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,16.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,84.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,114.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.36
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.09
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,46.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-12.19
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,46.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,28.29
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,0.65
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,15.25
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,90.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,119.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,20.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.82
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.95
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,6.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.72
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,42.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-12.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,47.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,27.26
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,-0.12
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,14.83
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,79.0
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,115.5
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,22.2
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,65.1
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
794100,UPTON ST LEONARDS - BONDEND ROAD,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
